LOGO!-KNX-Modul CMK2000, 
zur Integration einer LOGO! 8 in ein KNX-Netzwerk,
mit Zugriff von KNX-Ger�ten auf die Signalzust�nde aller Ein- und Ausg�nge der LOGO! 8,
mit logischer Verkn�pfung der Signale von KNX-Ger�ten,
mit Auswertung von KNX-Werten in der LOGO!,
mit Ansteuern von KNX-Aktoren aus der LOGO!,
mit Nutzung aller Standard-Funktionen der LOGO! wie z. B. Ein- / Ausschaltverz�gerungen,
mit Uhrzeitsynchronisation zwischen KNX und LOGO!,
mit M�glichkeit der Passwort-gesch�tzten Diagnose und Wartung �ber das Web,
mit Stromversorgung �ber ein externes Netzteil mit DC 24 V,
mit Anschluss der externen Stromversorgung �ber eine 2-polige Schraubklemme,
mit Ethernet-Schnittstelle (max. 100 Mbit/s) zum Verbinden mit einer LOGO! 8,
mit 3 LEDs zur Betriebs-Anzeige des Ger�tes sowie der Kommunikations-Schnittstellen zu LOGO! und KNX,,
mit Programmier-/Reset-Taster auf der Vorderseite,
mit integriertem KNX-Busankoppler,
mit KNX-Busanschluss �ber eine Busklemme,
zur Montage auf einer Tragschiene TH35 DIN EN 60715 oder zur direkten Wand-Montage,
max. Breite 4 TE (1 TE = 18 mm),
mit Schutzart IP 20.

Hersteller: Siemens
Best.-Nr.: 6BK1700-0BA20 0AA0







